Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,54.75
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,68.62
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,114.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,146.88
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,152.5
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,134.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92352
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,72.25
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,69.62
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,151.25
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,97.75
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,147.88
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,141.38
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94339
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,94.88
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,81.75
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,54.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,80.5
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,171.62
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,94.88
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,156.75
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,91.5
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,168.88
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9556
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,34.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,104.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,88.62
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,60.12
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,53.12
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,98.62
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,185.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,173.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,187.88
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,81.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,77.62
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,149.5
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,160.5
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,86.12
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,151.12
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,86.5
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,102.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,74.25
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,57.88
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,110.12
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,149.25
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,217.75
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,121.5
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,78.75
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,80.25
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,54.38
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,80.12
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,108.5
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,148.38
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,171.62
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,107.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
