Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,43.75
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,78.25
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,75.5
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,51.88
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,55.25
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,93.12
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,106.38
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,176.25
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,89.88
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,142.12
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95462
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,42.88
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,78.25
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.62
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,57.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,101.5
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,105.75
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,177.88
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,112.88
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,194.75
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,89.38
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,160.62
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,91.5
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,86.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,62.25
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,55.12
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,72.88
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,189.88
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,121.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,175.5
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96707
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,40.75
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,86.75
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,57.25
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,54.62
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,96.88
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,186.25
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,135.25
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,195.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,171.5
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,92.75
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.88
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,92.25
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,66.62
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,54.88
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,93.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,133.5
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,193.62
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,143.25
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,216.12
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,182.88
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,34.5
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,88.62
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.12
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,80.62
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,54.62
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,55.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,99.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,135.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,229.38
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,143.75
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,210.5
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,120.75
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,213.38
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,60.88
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,114.25
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,112.88
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,183.62
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,155.62
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,210.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,150.12
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,208.12
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
