Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,33.5
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.75
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,60.5
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,113.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,111.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,187.62
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,142.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,239.38
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,127.38
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,69.25
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.88
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,77.88
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,61.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,111.38
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,125.25
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,218.25
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,130.38
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,183.5
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,133.75
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,235.62
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,88.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,63.25
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,51.12
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,100.62
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.62
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,179.5
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,106.12
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,223.88
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,90.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.62
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,94.62
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,67.75
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,51.88
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,91.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,177.25
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,121.88
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,170.5
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,110.75
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,184.38
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,80.75
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,85.5
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,66.62
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,51.75
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,100.5
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,192.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,171.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,54.88
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,102.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,127.62
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,109.38
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,161.25
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,111.25
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,163.12
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,57.88
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,72.12
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,54.25
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,89.5
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,145.5
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,168.38
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
