Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,122.62
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,168.88
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94714
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,76.25
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,52.12
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,100.12
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,154.75
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,162.62
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,187.25
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,89.75
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,45.75
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,121.25
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,203.12
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,138.38
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90958
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,45.62
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,75.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,133.62
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,93.5
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,140.62
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,134.12
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93515
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,48.75
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,88.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,154.5
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95276
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90692
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,47.5
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,83.5
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,106.62
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,120.75
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9068
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,56.62
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9328
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,43.25
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,88.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,124.38
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,125.5
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,130.5
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93289
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88922
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92071
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
