Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,48.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,88.88
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,125.75
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,78.88
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,115.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91232
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85797
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94461
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89184
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,43.25
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,80.62
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,104.12
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8912
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92554
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8641
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,62.88
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,108.5
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,149.25
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78662
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,76.5
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75442
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,38.62
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,111.38
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,94.38
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81332
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89786
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76599
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,40.62
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,83.12
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,39.75
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,86.88
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,92.88
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,109.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89841
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87829
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94775
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71942
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,74.12
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,47.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,96.12
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,87.62
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,129.12
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93155
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88565
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.06
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,96.62
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,124.38
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95123
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89984
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93304
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
