Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,39.12
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,69.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,102.88
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,101.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79956
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95645
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94525
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83548
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,65.12
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,100.62
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87393
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83365
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80398
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,61.5
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,47.38
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,107.25
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,107.25
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,76.88
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9657
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88025
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.12
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82196
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90234
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,39.62
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,66.62
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,113.62
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,98.38
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85321
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.527
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93082
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,78.88
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,108.25
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,118.12
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,99.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89892
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,58.75
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.87
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.53875
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86798
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,72.88
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,120.88
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90695
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.75
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61019
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91998
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,36.88
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,89.75
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,54.12
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,109.38
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,50.75
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,130.5
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82147
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94754
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68927
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82849
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
