Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,40.88
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,86.5
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,49.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,120.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,43.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,86.62
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,119.25
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91891
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71756
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90817
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,44.62
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,80.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,128.12
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,113.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,68.88
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,140.5
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.4739
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,42.75
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,81.5
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,116.12
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,131.25
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,134.75
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9335
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.87
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.27053
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,102.75
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,40.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93719
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,57.5
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.19
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.38277
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91751
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,39.5
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,83.38
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,128.25
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,65.88
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,139.25
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,99.62
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9545
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91479
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,62.88
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.27498
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,86.38
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,121.75
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,116.5
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,68.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,123.25
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94263
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66943
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,37.75
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,74.88
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.25
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,122.25
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,117.62
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89001
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03523
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93594
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
