Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,38.75
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,56.88
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,122.12
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,109.62
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,101.38
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89422
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92584
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,73.88
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.56
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08602
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,38.75
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,80.88
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,105.12
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,114.25
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,63.62
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,112.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93564
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90988
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,75.25
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.5
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.50048
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,42.75
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,87.62
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,120.5
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,129.5
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,77.88
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93622
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.87
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61965
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,45.12
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,93.5
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,64.5
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.06
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.41878
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,43.5
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,94.88
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,143.12
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,147.12
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,69.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67868
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,79.75
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,48.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,108.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,129.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,130.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,113.75
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,170.25
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,46.62
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,94.62
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,106.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,77.12
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,142.5
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,154.38
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9346
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.75
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
