Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94919
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,74.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,59.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,118.5
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,85.62
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,143.88
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,170.62
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93167
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,78.62
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,44.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,110.75
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,177.75
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,134.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,190.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93722
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,40.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,94.5
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,207.88
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,150.5
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,61.25
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,41.25
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,84.25
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,194.88
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,156.12
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,147.12
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95938
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91174
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,42.5
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,93.25
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,116.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,143.88
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,155.25
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,41.88
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,90.75
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,148.12
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,143.25
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,97.12
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,142.25
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,72.75
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.75
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,49.12
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,100.38
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,170.12
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,116.5
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,168.88
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,77.25
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
