Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,46.25
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,97.38
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,137.88
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,122.88
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,194.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,145.75
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,76.62
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,42.12
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,96.38
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.12
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,165.88
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,106.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,190.75
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,153.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,80.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,51.12
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93689
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,77.62
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,99.75
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,143.88
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,186.38
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,163.88
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,75.5
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,50.38
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,50.88
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,116.5
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,135.25
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,123.5
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,179.88
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,187.25
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,45.12
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,104.5
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,82.88
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,138.38
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,139.5
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,194.75
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,178.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,68.88
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,43.62
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,122.5
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,135.62
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,234.5
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,105.75
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,170.75
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,56.62
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92822
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,42.5
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,85.38
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,150.12
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,127.38
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,155.25
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
