Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89328
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,76.75
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,43.25
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,97.88
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,126.12
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,177.62
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,142.12
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9368
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,97.12
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,57.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,49.38
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,127.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,202.12
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,141.88
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,51.38
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,111.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,171.75
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,179.62
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,45.25
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,110.75
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,119.38
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,139.62
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,179.75
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95621
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92367
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,76.62
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,126.25
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,125.75
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,146.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,65.38
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,89.88
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.62
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,144.38
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95157
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90213
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,99.5
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,84.12
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,122.5
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,147.88
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
