Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94943
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89715
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92926
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94604
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85559
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,56.75
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91437
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91116
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95038
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90591
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,79.88
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,122.12
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92316
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94522
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91943
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92136
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8594
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,82.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,129.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95282
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91611
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89926
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89468
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,33.25
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,57.25
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,104.75
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94507
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91052
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89752
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86603
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95319
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,33.12
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,68.62
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,87.75
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,97.62
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91061
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89041
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92425
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88504
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89407
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,37.25
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,32.75
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,48.88
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,66.25
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,89.5
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,73.62
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93283
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86813
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88608
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93179
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93094
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92706
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,34.25
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,51.12
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,57.12
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,83.38
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,39.0
