Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86334
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88351
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94031
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90817
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91861
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,55.75
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,41.38
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,35.12
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94568
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87039
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90671
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,33.62
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9422
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88983
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82269
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,46.5
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,79.75
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92645
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86184
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8587
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92395
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90182
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76635
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,41.5
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,35.75
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,45.25
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89944
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85025
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88708
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87286
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78506
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,29.12
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,30.88
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,59.62
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,91.5
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,64.75
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8977
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84561
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92151
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92337
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8941
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74463
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,31.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,46.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,55.12
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,78.88
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,56.25
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89825
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86392
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86993
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92538
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80755
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,46.88
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,41.25
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,48.38
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90192
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88196
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88363
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91803
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91995
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82785
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,32.75
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,66.88
