Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,103.5
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,52.62
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92743
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9043
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84411
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92258
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88037
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93774
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,33.62
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,28.38
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,57.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,62.62
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91672
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88998
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86163
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91669
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91162
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9256
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,46.62
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,44.62
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,80.75
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,61.12
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86712
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87869
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84482
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89416
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89099
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93777
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,52.12
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85653
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81369
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80395
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91791
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89187
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8804
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,47.38
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,42.38
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.13
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84656
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82458
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80624
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,31.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90426
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91727
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77203
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,29.62
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,46.12
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89578
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84997
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84817
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,33.25
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91562
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92328
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78775
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,48.62
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,76.5
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85132
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84585
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88565
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,37.88
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85898
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89447
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78253
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
