Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,32.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,56.5
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,40.25
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,80.62
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,53.5
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86975
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81305
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89245
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90393
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84475
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77908
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,27.88
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,46.38
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.38
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,50.12
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8265
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82632
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83276
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91226
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86444
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77008
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,46.62
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,72.25
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81772
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82797
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88153
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92078
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89548
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81216
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,28.25
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,44.12
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,30.38
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,51.25
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,68.88
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83279
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84927
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85666
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86969
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83548
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,50.38
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,42.62
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87826
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87738
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85196
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93481
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90912
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81622
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,23.5
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,55.62
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,85.62
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90588
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84118
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86835
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92456
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86682
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82596
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,46.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,51.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,55.5
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89276
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83053
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8454
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92062
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85394
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85757
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
