Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,50.25
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,46.75
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,82.75
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88855
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83059
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89105
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89786
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8468
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,46.75
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93167
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84259
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82525
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91717
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91473
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79135
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,60.88
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,36.88
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93045
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82998
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8313
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90637
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86517
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81744
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,39.12
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,49.25
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93652
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83352
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85464
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90289
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91547
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78836
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,42.38
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92987
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83285
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82388
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8902
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9125
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80462
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,52.62
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,88.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,45.12
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9209
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87997
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87912
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85534
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90686
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9053
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,52.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,54.38
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,82.62
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91836
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8807
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86184
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89441
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90643
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93509
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,28.38
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
