Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,44.88
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.62
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,46.5
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,76.25
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,59.88
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90356
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85348
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8432
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92386
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91644
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9191
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,30.5
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,45.25
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,53.88
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,59.62
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90784
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81448
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89572
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.88
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92013
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86783
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,32.62
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,49.12
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,60.5
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.948
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83209
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89328
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87994
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93909
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,32.5
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,42.5
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84875
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86157
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92813
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92151
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,32.5
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,41.12
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,67.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,63.12
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9447
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84152
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85196
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90063
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86459
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,32.75
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,41.88
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,66.75
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94519
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84894
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86474
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89786
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78592
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,33.12
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,43.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.88
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,56.75
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94553
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87393
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88296
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93103
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88891
