Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83157
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,33.38
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,42.12
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,77.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86624
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8631
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92328
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82971
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,34.62
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,49.5
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,74.5
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,61.62
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,58.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91235
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93701
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89725
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91275
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86096
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,64.88
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,58.62
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,92.25
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,84.62
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93259
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9097
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93201
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89032
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,63.88
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,49.38
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92978
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92822
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92248
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8338
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,59.75
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,95.38
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,52.38
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92627
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87729
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92676
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91257
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87185
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,37.75
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,57.5
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,81.12
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89487
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89578
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91952
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85721
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,67.75
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,61.75
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,56.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,93.25
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91852
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92551
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9198
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
