Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86667
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94705
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,39.5
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,52.75
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,87.38
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91061
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92554
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92013
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92047
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86908
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,43.38
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,63.38
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,73.12
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,91.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89758
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89422
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89322
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89017
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8645
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,42.38
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,64.12
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,88.62
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9017
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92779
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91626
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86932
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95093
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,41.25
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,42.12
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,67.62
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,45.88
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92145
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92511
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93045
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9219
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,44.75
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,66.25
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92633
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91495
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,68.38
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92227
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,46.25
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,92.62
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,96.38
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94095
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91522
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92572
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92023
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,47.12
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,70.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92462
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94043
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91427
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
