Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92593
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,49.25
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,69.62
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,118.25
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,99.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90872
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.957
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,54.38
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,105.12
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,92.38
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,132.25
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,80.75
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,145.62
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92337
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93957
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,51.88
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,79.38
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,89.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,133.75
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,123.75
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93097
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92776
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93185
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,50.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,66.62
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9379
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,103.88
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93356
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,53.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,130.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,98.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,191.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94122
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,49.12
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,100.5
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,65.75
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92068
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,61.5
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,106.75
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,101.88
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,121.62
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,172.5
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95731
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9093
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,115.38
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,63.75
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93317
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,50.62
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,128.75
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,199.75
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,115.75
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95013
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91736
