Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92178
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,52.75
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,83.62
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,138.75
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,64.75
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,107.38
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96008
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9259
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94278
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,53.25
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,79.88
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,73.88
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,109.62
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,104.12
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,156.25
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93976
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92685
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,81.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,81.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,115.75
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,151.12
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93762
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91376
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,33.75
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,55.25
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92493
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,54.75
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,84.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,118.62
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,117.38
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94476
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96844
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,59.12
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,86.12
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,96.5
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,134.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94089
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9563
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94632
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,70.38
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.62
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,71.12
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,101.75
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,142.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,95.75
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,151.88
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9538
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93948
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,34.12
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,56.25
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,81.75
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.75
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,108.38
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,102.62
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,138.25
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,122.38
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
