Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95843
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,33.5
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,59.88
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,55.12
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,87.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,102.25
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93884
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,65.62
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,54.75
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,98.62
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,147.12
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,141.75
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,93.88
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,171.75
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95267
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,56.62
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,90.75
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,76.62
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,96.25
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,81.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,56.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,84.88
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,132.5
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,179.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,163.25
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,62.75
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,76.62
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,55.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,94.38
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,122.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,205.12
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,165.5
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.62
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,55.5
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,92.75
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,171.75
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,126.5
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,215.38
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,169.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,80.88
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,93.5
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,175.88
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,120.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,198.12
