Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,135.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,86.38
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.25
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,52.25
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,98.5
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.88
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,114.75
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,175.38
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,199.5
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,83.5
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,150.12
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,76.88
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,55.62
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,88.62
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,166.38
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,200.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,56.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,96.12
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,161.62
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,210.62
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,86.12
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,58.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,112.12
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.25
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,93.75
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,203.12
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,223.25
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,97.88
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,189.38
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93359
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,100.75
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,71.75
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,56.75
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,141.62
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,142.25
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,151.25
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,240.12
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,201.75
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,83.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,94.5
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,68.75
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,79.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,124.38
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,147.38
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,216.75
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,111.25
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,181.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,100.38
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,78.75
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
