Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,77.5
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,158.12
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,105.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,142.5
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,193.88
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,74.75
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.62
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94192
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,85.12
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,63.25
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,136.62
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.75
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,133.88
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,200.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,95.88
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,189.5
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,68.38
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,50.5
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,111.5
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,78.75
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,158.5
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,126.88
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,201.12
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,180.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,112.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,199.62
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,80.62
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,90.25
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,62.12
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,51.75
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,116.5
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,132.62
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,203.5
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,207.12
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,89.25
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,67.5
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,50.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,103.62
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,130.88
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,123.62
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,196.88
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,95.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,55.5
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,48.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,110.5
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,133.5
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,208.88
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,168.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,92.75
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,65.12
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,48.75
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
