Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,110.38
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,73.62
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,110.25
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,191.62
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,92.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93298
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94742
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,42.38
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,105.12
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,116.38
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,176.38
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,133.12
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92688
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,50.12
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,109.75
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,77.62
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,102.5
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,110.62
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,196.25
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,113.12
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89722
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94852
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,46.25
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,101.25
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,102.12
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,179.12
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,63.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,118.5
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95615
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,33.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,98.5
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88199
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93167
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,106.38
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,163.38
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,53.25
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,87.38
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93939
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,93.25
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.38
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88098
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,45.75
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,93.25
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,108.5
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,166.75
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,114.62
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93289
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94043
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94632
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,78.5
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87692
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93295
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,43.62
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,112.75
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,43.12
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,167.25
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,49.38
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93652
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91492
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,72.62
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88168
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
