Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,74.12
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,126.25
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,49.62
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90057
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90777
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,86.38
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92483
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,32.75
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,105.62
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,160.38
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,52.38
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,90.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88882
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91879
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8837
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,47.5
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,84.38
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,69.12
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,127.62
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85699
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9013
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94769
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92331
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86923
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,50.38
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,88.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,67.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,144.12
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,49.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96048
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93359
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9053
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,62.62
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,41.38
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,83.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,111.62
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,154.5
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,127.88
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92786
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,77.12
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,43.5
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,91.25
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,97.75
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,170.25
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90066
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,72.25
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92239
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85962
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,79.5
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,126.5
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,89.12
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,29.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,92.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92001
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
