Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,41.75
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,79.62
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,50.88
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,96.12
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,147.38
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,74.38
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91604
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78808
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,39.62
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,96.62
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,89.62
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,134.5
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,125.12
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90903
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.94
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83267
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56072
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,43.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,83.5
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,42.12
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,77.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,101.12
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94443
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94434
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,80.12
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.37
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89386
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54934
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,38.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,113.75
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,100.25
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,65.12
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,126.25
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,56.75
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,145.25
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92242
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92319
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,60.25
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.69
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.49233
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,45.5
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,91.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,105.5
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,118.12
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94687
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91449
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93259
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.34115
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93787
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,39.88
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,79.75
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96167
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94455
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92432
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.81
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90906
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56826
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94498
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,74.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,66.5
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,50.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,98.12
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.25
