Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.34926
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,35.25
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,62.62
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,84.75
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91025
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.75
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64852
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,41.38
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,91.62
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,115.62
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,114.5
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,65.38
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,116.75
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,78.25
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94351
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67694
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,42.62
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,90.12
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,49.88
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,102.88
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,134.62
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,123.12
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95099
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70498
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,48.12
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,93.75
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.12
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,43.5
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,83.25
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,132.75
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92877
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92856
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58572
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,80.62
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,92.5
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93246
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9313
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65457
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93124
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,53.75
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,73.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,103.38
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,100.88
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92895
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92667
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8591
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.75
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,86.75
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.25
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,98.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,123.12
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90204
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,47.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
