Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76883
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94369
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,81.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,46.62
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,96.25
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,96.12
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,60.88
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,119.38
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93753
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54049
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,45.12
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,83.38
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,114.25
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92178
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.75
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60327
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,71.38
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,43.12
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,75.38
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,140.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,54.25
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,110.88
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95715
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94598
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,67.12
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57647
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,75.62
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,40.88
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,96.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.75
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,124.5
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,132.12
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84106
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,46.62
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,93.12
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,130.38
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,133.12
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95746
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94934
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,59.75
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.81
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67114
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,92.38
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,56.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,47.75
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,130.75
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,111.25
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,186.62
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93768
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,76.5
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.25
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71804
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,78.5
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,41.25
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,109.38
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,171.62
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,124.5
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,160.75
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
