Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80383
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,40.62
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,75.12
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,75.12
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,168.88
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,151.75
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,123.62
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,42.5
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,86.38
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,110.25
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,89.88
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,116.25
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,81.62
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92676
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91974
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,41.75
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,87.75
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,90.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,152.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95245
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,82.88
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92605
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90967
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,49.38
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,105.25
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,145.75
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93692
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,97.5
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,68.62
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91525
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,45.25
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,121.75
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,124.75
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,169.62
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94623
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,80.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,42.5
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,115.25
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,150.12
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,163.25
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,144.12
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94183
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,73.5
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,45.38
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,125.38
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,140.12
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,102.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,201.38
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,119.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
