Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94711
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,86.25
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93268
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,45.38
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,43.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,98.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,112.5
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,163.12
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,162.62
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,90.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89438
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,41.25
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,120.88
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,171.25
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,117.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,163.38
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,122.62
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,189.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,79.38
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,39.25
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,98.62
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,113.12
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,166.88
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,108.62
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,153.88
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,36.12
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,104.12
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,186.25
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,182.75
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,117.75
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,185.25
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,54.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91711
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,84.5
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,46.12
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,91.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,132.75
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,92.75
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,164.25
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,119.38
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,182.5
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96051
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,67.12
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,53.38
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,98.38
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,116.88
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,153.25
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,118.88
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,174.75
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,60.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93088
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,46.25
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,129.25
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,113.12
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,76.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,147.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
