Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96237
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92612
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,54.5
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,99.12
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,103.88
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,159.12
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91507
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,51.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,94.75
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,103.25
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,150.38
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,96.5
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,146.25
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95645
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,86.88
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,56.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,132.25
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.38
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,95.38
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,81.5
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,122.38
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,179.38
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94318
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,42.88
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,90.38
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,130.88
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,148.75
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95846
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92035
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,42.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,79.12
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,121.25
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,128.5
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94638
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,60.38
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92145
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8977
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95233
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,46.38
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,101.25
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,49.25
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,75.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,116.62
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94009
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9126
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88248
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,40.12
