Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,84.75
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,88.25
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,124.75
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93692
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,83.5
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8631
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,47.5
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,120.38
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,65.12
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,100.62
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94864
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92541
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90851
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,52.38
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,116.12
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,63.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,135.88
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95383
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89859
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9068
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88299
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,39.88
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,82.5
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,116.5
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,58.25
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94467
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88989
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,36.25
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88278
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86935
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,34.25
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,77.75
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,78.12
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93933
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88669
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9039
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93603
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82617
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,33.62
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,46.62
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89563
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86526
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93216
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,27.75
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.06
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92682
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82831
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89493
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,32.25
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,48.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,78.62
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,61.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87762
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90265
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90503
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92367
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
