Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,33.88
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,64.88
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91519
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87927
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91412
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8847
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87881
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,32.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,47.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,62.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91452
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90179
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88525
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89447
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93613
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,32.5
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,65.25
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,54.5
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8808
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88327
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90829
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8797
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91464
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92514
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,37.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,65.62
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,84.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,83.62
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8739
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85824
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90484
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89578
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86218
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,36.75
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,58.88
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,43.62
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84588
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82031
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86624
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89523
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84356
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,32.12
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,53.62
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,48.38
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,68.12
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83267
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81418
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89767
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91492
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83307
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,34.88
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,56.25
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,45.75
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,66.12
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8566
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8284
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84277
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91077
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87851
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92969
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
