Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,29.12
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,47.88
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85092
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82321
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90744
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8855
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84213
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88605
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,21.62
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,51.88
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85122
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8396
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8587
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,30.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88605
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83011
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88238
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,44.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87033
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82324
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87823
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.37
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88916
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88843
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,28.38
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,44.12
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,68.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,55.5
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84051
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88205
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84814
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83267
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90265
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,30.5
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,49.12
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,41.5
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,47.62
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86831
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84918
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89621
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90228
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77456
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87805
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,41.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.12
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,50.75
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89438
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85702
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90283
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84967
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88263
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,49.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,52.38
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,77.5
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87481
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83096
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90341
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82065
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8681
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
