Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,44.5
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89425
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86126
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92001
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,30.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92026
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86007
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89157
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,43.62
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,52.75
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89969
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83035
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88132
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89206
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92688
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91757
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,55.75
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91522
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84451
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89187
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89981
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90283
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8966
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,53.5
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93249
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83203
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85495
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92691
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88968
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90414
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,41.25
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93274
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82147
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86368
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,29.25
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9154
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88254
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8901
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,45.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93668
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84076
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8696
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.19
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90097
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79471
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86783
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,25.25
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,42.25
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,54.38
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92706
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85626
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85235
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
