Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88962
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8446
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87271
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,39.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,61.38
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92798
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87372
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88421
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93426
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8739
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8985
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,48.38
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,53.75
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9277
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83392
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90671
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91846
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78784
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89911
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,24.25
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,30.62
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,42.62
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,56.88
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,68.62
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,57.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93692
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85779
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90607
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90384
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87439
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,32.38
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,53.25
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.88
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,38.75
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,57.5
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93301
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84387
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84958
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89889
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,55.88
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.12
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,36.88
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,88.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,41.88
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,59.88
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93423
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86117
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8808
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90759
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,32.25
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,47.62
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92703
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82263
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8547
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92313
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85986
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92593
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,31.25
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,46.25
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,60.75
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87906
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83438
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9024
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
