Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89062
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9234
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89215
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,32.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,53.25
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,50.5
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,58.62
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86838
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82577
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.862
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88333
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87179
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82141
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,31.25
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,49.75
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,75.88
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84182
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80557
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8706
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89657
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81985
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88418
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,33.25
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,44.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,45.75
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87897
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89346
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8819
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,47.5
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92413
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89496
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90768
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,25.62
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,34.12
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,55.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,52.38
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,85.38
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,63.75
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84552
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90079
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88086
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,39.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93274
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88949
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88757
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,34.5
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,51.88
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,54.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8327
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89798
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87814
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,49.88
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88092
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85489
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,36.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,57.75
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.12
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,85.38
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85705
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88553
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85211
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93429
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88458
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86087
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,32.12
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,46.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,56.38
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8728
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89508
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
