Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91226
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86792
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,34.88
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,56.38
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,63.25
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,56.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89798
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87539
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85922
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8695
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,20.88
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,34.38
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,48.25
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,84.5
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,39.5
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91211
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89508
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85715
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87951
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87768
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,35.12
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,45.38
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,56.25
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91431
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89786
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94968
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87143
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87677
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,35.88
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,51.12
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.38
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,69.5
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91278
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92184
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94668
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91012
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87134
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,54.5
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,61.12
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,59.75
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92132
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92178
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92438
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9368
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90481
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92377
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,42.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,59.5
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,61.75
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,48.12
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,73.62
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92581
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90921
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92136
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89746
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.918
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,53.88
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,46.62
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,97.75
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,50.25
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92386
