Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89383
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9079
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94464
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87677
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91623
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,53.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,87.88
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,72.75
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91318
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89947
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88104
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8695
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,60.38
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,66.25
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,66.38
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91696
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90661
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90958
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93402
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92425
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93576
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,46.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,63.75
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,108.88
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91156
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93353
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91977
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9397
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83813
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,47.5
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,65.25
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,64.38
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,53.62
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,77.62
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93564
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95221
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92502
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84652
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93075
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,48.62
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,66.5
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,83.12
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,121.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,56.38
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,79.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92047
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92001
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,41.12
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89386
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93442
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,46.75
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,57.75
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,106.88
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,80.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9512
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,38.5
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94784
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,52.62
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,77.25
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,73.12
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,106.62
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
