Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92886
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93231
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95758
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9205
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,58.25
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,88.5
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,84.12
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,118.25
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,117.75
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95715
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93982
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,51.75
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,78.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,89.88
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,90.75
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,138.25
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,123.38
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95419
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,45.5
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91366
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,50.5
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,85.75
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,89.62
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,125.12
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,139.12
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,60.38
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,50.75
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,92.25
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,90.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,154.38
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,75.12
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,123.25
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,90.12
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9415
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,51.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,110.5
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,167.62
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93576
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,49.5
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,74.88
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,125.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,88.25
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,120.88
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,88.75
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,128.62
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95514
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,73.12
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,51.62
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,106.38
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,99.38
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
