Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,134.75
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,170.88
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9324
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93344
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93207
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,51.38
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,84.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,132.5
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94595
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93256
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,74.75
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,54.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,64.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,102.5
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,86.5
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,103.5
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,161.38
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,131.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95187
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,56.25
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,90.25
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,144.75
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,87.38
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,136.38
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,56.12
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,104.25
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,112.5
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,94.75
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,143.5
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95438
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,55.38
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,76.5
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,142.62
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,160.12
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,88.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,134.88
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,55.38
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,91.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,140.88
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,101.75
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,169.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,32.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
