Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,90.12
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,156.75
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,136.12
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,62.38
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,57.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,91.75
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,122.38
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,179.25
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,83.38
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,81.62
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,129.38
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,103.75
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,148.38
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,70.75
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,51.88
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,84.25
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,121.62
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,148.25
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,54.38
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,97.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,120.25
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,104.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,180.75
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,157.62
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,49.5
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,53.88
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,86.75
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,123.88
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,188.12
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,96.5
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,168.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,59.88
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,56.25
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,53.25
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,96.88
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,150.25
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,114.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,197.38
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,112.5
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,172.88
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,92.62
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
