Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,52.62
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,92.5
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,148.38
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,116.5
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,166.12
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,176.12
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,73.75
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,55.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,102.25
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,157.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,133.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,180.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,93.62
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.62
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,174.75
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,133.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,203.38
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,144.62
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,103.75
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,100.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,166.62
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,152.5
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,218.38
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,97.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,176.38
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,63.88
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,85.62
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,54.62
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,127.5
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,145.38
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,143.5
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,223.25
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,94.75
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,163.5
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,67.38
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,57.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,107.62
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,129.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,124.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,205.25
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,77.75
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,53.62
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,93.38
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,92.88
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,156.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,149.38
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,79.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
