Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,49.25
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,100.38
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,154.38
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,117.75
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,190.5
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,133.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,48.75
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,79.5
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,153.62
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,183.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,147.5
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,49.38
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,107.88
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,127.38
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,105.38
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,166.75
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,63.75
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,76.62
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,45.75
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,94.25
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,83.38
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,132.25
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,152.25
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,96.62
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,170.38
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,59.88
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,43.62
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,107.5
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,104.12
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.88
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,50.62
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,104.5
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,108.38
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,144.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,102.12
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,163.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,50.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,44.12
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,89.12
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,137.12
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,150.25
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
