Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,44.62
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,93.25
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,142.62
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,153.38
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9516
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,58.75
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,45.88
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,100.38
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,100.62
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,84.25
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,131.62
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,156.5
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95978
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,42.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,84.25
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,131.38
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,133.38
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9494
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,44.62
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,95.25
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,139.12
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94073
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,53.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,140.88
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,151.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,195.62
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94818
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,60.62
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,91.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,138.38
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,63.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93899
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89438
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,77.38
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,113.38
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,129.25
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95496
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94754
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
