Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89343
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,41.5
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,70.75
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.12
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,128.25
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90991
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,60.62
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87219
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94177
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,59.5
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80664
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94446
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93921
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,43.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,72.75
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,100.62
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,69.62
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9494
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93658
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91135
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,48.5
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94788
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,42.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,60.38
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,129.25
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,79.25
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,128.62
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,109.75
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,52.12
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93918
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,44.75
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,41.75
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,69.25
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,123.62
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,107.75
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94165
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86001
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,41.75
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,69.88
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,86.38
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,82.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93524
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91244
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88595
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,42.75
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,68.25
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,109.12
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,130.62
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95181
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92316
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,64.62
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
