Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87124
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,48.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,92.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,103.38
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,151.38
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,45.88
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,70.5
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88699
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,105.25
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,73.62
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90124
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,48.5
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,129.25
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,124.25
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,92.88
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,193.88
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95013
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90643
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91614
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,73.62
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.62
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,53.75
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89947
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,57.62
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.38
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,117.38
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,41.88
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,63.75
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,148.62
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95724
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95645
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,67.38
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,102.75
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,101.5
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93872
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,37.38
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,83.75
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,101.62
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,131.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
