Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9375
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,79.62
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,143.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96103
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,63.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,131.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93921
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92651
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,84.62
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,141.88
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,166.12
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,94.62
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9632
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93524
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,102.88
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,178.5
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93671
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,57.88
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,116.5
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,50.5
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94434
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9303
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93185
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,37.88
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,83.88
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.12
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90637
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,36.88
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,64.5
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,112.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,106.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
