Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94156
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,36.12
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,78.38
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,105.12
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,118.38
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93204
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,96.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,56.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,113.25
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,124.38
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94394
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,39.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,58.75
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,117.88
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,40.62
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,92.25
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,121.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,171.5
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,124.88
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94543
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,98.38
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,36.88
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,100.12
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,81.12
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,163.75
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,135.5
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91974
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,69.62
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.88
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,53.25
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,33.25
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,72.38
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,136.25
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,144.62
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,109.25
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94211
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93933
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,89.5
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,55.75
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,33.5
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,88.12
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,174.75
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,134.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
