Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,120.12
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91687
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,80.88
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,34.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,91.88
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,106.12
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,140.25
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,151.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91058
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,53.5
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93674
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,54.5
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,32.5
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,87.62
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,90.38
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,150.25
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,144.25
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92651
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93503
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,84.75
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,102.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,88.62
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,116.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91913
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,101.75
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,64.75
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,34.62
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,107.5
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,101.75
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,171.75
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,133.5
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93619
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,67.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,33.25
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,58.75
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,136.25
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,135.38
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,119.25
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94168
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,32.88
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,68.75
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,141.5
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,135.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94443
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,76.5
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93332
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,35.25
