Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,93.62
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,117.38
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,154.12
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,50.38
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93216
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,74.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,76.38
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,150.88
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93347
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,36.88
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,83.25
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,52.5
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92682
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,84.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,38.75
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,113.88
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,48.62
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,113.12
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,173.75
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,94.38
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95254
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93198
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,42.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,106.62
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,164.5
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,61.25
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94263
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91492
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94571
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8739
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,66.62
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,58.88
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,105.12
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,102.25
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95175
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90741
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89978
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,34.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,70.5
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,99.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95377
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91238
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86285
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
