Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,35.88
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,68.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,109.62
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95529
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9194
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87359
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,34.62
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,61.25
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,120.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94821
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88421
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93191
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,43.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,34.88
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,52.25
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.88
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,76.88
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,82.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89844
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91751
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88229
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91199
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,34.5
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,61.88
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9042
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88305
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84036
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,34.62
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,53.5
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,89.12
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,90.38
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93817
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87927
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8659
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91748
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8529
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,34.12
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,60.75
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.88
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,78.88
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94296
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90622
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8822
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91498
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82586
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92087
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,33.5
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,67.12
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,73.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90372
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87393
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91458
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83081
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88705
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
