Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,32.25
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,44.88
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,61.25
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,60.38
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92905
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9194
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90619
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93506
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89636
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86856
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,32.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,50.38
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,49.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,35.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,65.75
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91827
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86117
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92761
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93936
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87787
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82541
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,45.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,60.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,78.88
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,39.5
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,65.62
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90927
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87991
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92169
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80038
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88333
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,45.5
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,71.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90546
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88495
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90506
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78405
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89773
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,47.75
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,74.75
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,63.62
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87225
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88705
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8815
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.75
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73425
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83676
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,31.25
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,42.38
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86883
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90219
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86636
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84488
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,31.25
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,56.38
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.88
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87027
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90246
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91904
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94693
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75738
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84518
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
