Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,46.88
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,72.25
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,60.5
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82107
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91012
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94385
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,50.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.06
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77261
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81201
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,37.38
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,64.12
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,79.75
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83645
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88952
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92834
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.25
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88663
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76666
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83401
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,20.12
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,48.25
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,28.38
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,72.5
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83157
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90253
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88327
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85098
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80655
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81994
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,34.38
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,55.25
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,79.62
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,52.5
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83349
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91244
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86932
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,40.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91556
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78808
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80731
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,32.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,51.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82254
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89444
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87222
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8963
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79797
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79431
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,58.38
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,81.12
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,64.12
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.06
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78567
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87317
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84472
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86859
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85568
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89911
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,31.5
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,55.62
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,37.25
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,64.75
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82492
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83789
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86722
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
