Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85745
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85406
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93011
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,34.75
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,58.5
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,36.38
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86569
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84128
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85254
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90256
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8613
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,28.5
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,59.38
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,28.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85046
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85611
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85629
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8602
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87784
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92343
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,32.25
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,50.75
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,40.5
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,52.38
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,60.38
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91092
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86825
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86313
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88266
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89062
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86606
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,52.88
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,81.62
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,59.12
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91278
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89511
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87451
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89429
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91818
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81161
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,52.88
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92136
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85782
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82605
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92084
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85464
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80645
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,40.12
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,42.75
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,53.25
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,51.12
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92291
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88626
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84329
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90375
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87445
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79049
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,28.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,48.62
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,46.88
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,82.75
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90588
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88464
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88083
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
