Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86868
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77664
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83789
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,51.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90436
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89209
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8808
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.63
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90088
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80038
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82025
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,44.88
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,50.25
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,56.62
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91604
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85306
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91772
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92483
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79593
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82318
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,28.12
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,41.5
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,56.62
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92261
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8609
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86801
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,33.25
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92474
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82562
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80789
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,45.38
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,57.75
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90439
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86368
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8652
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91672
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69146
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86236
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,28.38
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,46.88
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88458
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8584
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8569
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.63
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88199
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76849
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84601
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,23.25
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,29.12
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,38.38
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,62.5
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85425
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87948
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84247
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.63
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92413
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83615
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84106
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,48.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,52.38
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,58.75
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86957
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89096
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82391
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
