Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91012
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79455
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87543
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,29.62
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,48.88
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,51.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85553
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90237
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84131
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90927
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82794
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88244
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,30.62
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,54.88
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,61.12
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84979
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90677
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88156
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88937
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71548
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81503
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,31.88
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,53.25
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.63
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87591
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88638
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8627
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92126
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82489
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78567
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,47.75
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,50.75
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,54.25
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89392
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89789
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86023
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92172
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75296
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8265
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,45.12
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86654
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88797
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84295
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.69
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89023
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80725
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83444
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,48.62
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84793
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86047
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84903
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,34.5
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89972
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80383
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86184
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,31.5
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,45.25
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.62
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,45.38
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86801
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89075
