Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8674
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89224
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87222
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86322
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,31.75
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,61.12
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,94.12
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,49.25
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86221
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87417
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82947
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88116
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7915
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86032
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,31.38
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,50.75
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,33.38
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,44.25
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86499
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87356
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84674
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88949
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79846
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,32.75
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,54.38
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,49.38
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.38
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94815
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86542
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86511
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92212
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75338
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,32.5
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,53.12
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,41.88
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94205
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88739
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84781
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,35.5
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92694
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82516
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9173
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,32.38
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,44.88
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,84.12
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,62.5
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90698
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89755
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,52.75
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90027
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87555
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94369
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,40.62
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,69.25
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,72.38
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,96.38
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,87.88
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91775
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9321
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90967
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,50.25
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92065
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83575
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,37.75
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,63.5
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,91.38
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,94.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
