Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8985
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89487
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90777
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75833
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,34.62
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,49.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,69.5
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,46.88
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88513
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8844
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89914
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.25
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76812
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,43.5
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,61.12
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,39.62
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,59.25
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,75.88
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,46.75
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90869
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90048
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89361
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84247
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,37.75
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,56.75
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,56.38
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92593
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92862
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80404
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,28.75
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,57.62
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.12
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,65.75
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9223
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87204
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92673
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83606
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,35.88
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,52.12
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,76.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91263
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89816
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92578
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85748
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92993
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,47.62
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93649
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89648
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92172
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95843
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90512
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,48.5
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
