Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93024
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90753
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90909
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90076
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,56.62
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,52.38
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,80.12
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91684
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93121
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9082
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91901
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,42.75
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,68.12
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,86.88
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,112.5
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93436
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92975
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91223
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90225
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,44.25
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,55.75
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,78.38
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91968
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91458
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,46.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,61.12
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,107.88
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,112.12
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95834
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,47.62
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,58.88
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,100.88
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95224
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93109
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94659
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,48.75
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,62.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,67.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,99.88
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93674
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91965
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93225
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,39.25
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93524
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93634
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
