Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,48.25
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,60.88
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.12
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,81.5
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,99.25
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95047
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93948
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93521
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90826
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,51.12
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,68.62
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,98.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,119.38
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,98.88
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.944
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,51.75
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91565
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94015
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,50.12
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,77.75
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92749
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,83.5
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92377
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,49.75
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,81.38
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,104.38
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,151.12
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,102.38
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94949
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92346
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93857
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94366
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,51.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,67.38
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93487
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93631
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,44.75
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,51.62
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,77.25
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,112.38
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,140.25
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9552
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92309
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94104
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,87.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.88
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,94.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,156.12
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95846
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92779
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91266
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,51.25
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
