Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,52.5
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,74.5
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,137.62
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,99.38
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95761
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92584
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90909
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94067
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,46.62
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,51.25
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,66.75
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,108.38
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,88.25
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,124.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,63.38
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91022
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,34.62
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,51.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,71.38
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,126.38
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,123.62
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,96.12
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93536
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,51.62
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,81.88
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,101.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,139.5
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,61.38
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,127.12
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94427
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,53.62
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,82.75
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,100.88
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,148.88
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,134.62
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96014
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94028
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,70.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,95.38
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,85.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,122.88
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,174.12
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94537
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94867
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,54.75
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,70.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,75.38
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,133.62
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,88.88
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,135.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,110.25
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95682
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94324
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
