Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,53.62
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,69.88
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,115.12
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,63.38
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,114.62
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95624
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92035
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,53.88
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,85.5
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,118.12
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,102.12
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,148.12
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,55.88
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,95.38
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,75.38
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,124.88
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,160.5
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,68.5
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,128.75
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.935
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,56.88
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,90.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,140.88
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,172.88
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,170.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,114.12
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,63.62
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,149.38
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,124.38
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,237.62
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,159.25
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,112.38
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,55.62
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,162.88
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,96.12
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,254.38
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,137.25
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,87.38
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,65.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,53.5
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,98.12
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,186.75
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,177.38
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,78.38
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,172.5
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,93.88
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
